Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.49
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
333131,Woodland Road No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.05
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,16.76
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.79
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333131,Woodland Road No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,17.89
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.42
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.12
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,21.38
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.68
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.97
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.64
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.28
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,20.08
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,23.46
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333131,Woodland Road No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.91
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.52
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,24.69
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.89
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
333131,Woodland Road No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.22
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,22.4
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,25.4
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.62
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.55
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,27.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,26.73
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
333131,Woodland Road No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.64
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.66
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,18.21
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,29.57
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,30.59
