Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
333131,Woodland Road No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.18
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.44
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.65
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,23.56
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.61
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.1
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,24.59
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,23.63
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
333131,Woodland Road No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.42
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.31
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.18
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
333131,Woodland Road No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.23
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,25.57
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.16
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.16
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
333131,Woodland Road No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.94
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.24
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,28.49
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.06
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
333131,Woodland Road No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.24
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.49
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,34.69
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.39
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,143.0
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
333131,Woodland Road No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.59
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,38.68
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.47
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
333131,Woodland Road No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.45
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.6
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,32.24
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.77
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.22
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
333131,Woodland Road No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,31.79
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,29.2
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
