Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.7
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
333131,Woodland Road No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.27
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.36
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,32.75
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,30.32
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
333131,Woodland Road No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.56
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,27.1
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,29.94
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,29.24
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.8
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.7
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
333131,Woodland Road No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,31.13
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,26.28
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,31.29
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,32.85
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
333131,Woodland Road No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.87
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,28.1
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,33.88
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.41
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.4
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
333131,Woodland Road No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.16
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.55
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,30.54
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,40.99
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,169.8
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.03
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
333131,Woodland Road No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.11
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,35.16
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,38.02
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,33.1
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.0
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,155.6
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.43
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.77
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.61
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
333131,Woodland Road No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.94
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,33.4
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,38.25
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,31.71
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,157.0
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.67
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
333131,Woodland Road No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.73
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.99
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,31.14
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,38.72
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,32.81
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,159.6
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.3
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.44
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.68
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
333131,Woodland Road No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.76
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,39.08
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,45.43
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,37.27
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,162.0
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,188.2
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
