Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.68
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.92
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.59
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
333131,Woodland Road No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.39
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,37.29
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,42.09
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,38.39
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,174.0
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.4
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.99
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.66
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.14
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
333131,Woodland Road No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.36
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,36.95
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,43.16
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,42.35
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,153.0
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,176.7
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,175.3
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.44
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.1
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.77
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
333131,Woodland Road No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.12
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.88
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.51
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,34.7
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,36.43
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,43.88
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,150.8
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,181.4
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,17.8
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.68
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.89
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.59
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
333131,Woodland Road No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.54
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.06
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.79
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,32.61
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,28.96
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,48.52
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.1
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,200.9
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,17.7
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.58
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.44
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.96
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
333131,Woodland Road No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.92
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,35.4
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,36.42
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,47.28
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,147.9
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,150.2
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,196.0
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,17.5
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.83
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.72
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.72
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
333131,Woodland Road No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.72
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.46
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,33.19
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,37.74
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,33.47
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,155.2
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.39
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.31
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.13
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.65
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
333131,Woodland Road No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.97
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,36.78
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,35.6
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.77
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,153.4
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,17.2
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.13
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.55
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.42
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
333131,Woodland Road No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.57
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.43
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,35.27
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.34
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.3
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,147.7
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.54
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.49
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.95
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
333131,Woodland Road No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.71
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,38.96
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,28.39
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,40.06
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,162.7
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,167.6
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.77
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.76
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.38
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
333131,Woodland Road No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.09
