Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,41.82
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,32.76
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.95
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,174.7
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.3
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.25
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.24
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.51
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
333131,Woodland Road No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.49
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.15
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,41.92
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,40.12
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,32.87
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,176.0
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,165.9
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,16.6
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.94
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.11
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.73
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
333131,Woodland Road No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.1
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.74
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,36.33
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,38.82
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,36.28
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,160.3
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.43
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.6
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.68
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
333131,Woodland Road No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,27.62
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,35.56
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.0
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,37.94
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,36.09
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.36
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,159.9
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,149.2
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.1
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.65
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.12
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.58
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.3
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
333131,Woodland Road No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.75
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.91
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.3
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,32.17
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,41.93
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.32
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,173.0
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.34
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.03
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
333131,Woodland Road No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.12
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,41.13
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,46.16
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.26
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,170.4
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,190.1
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.32
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.32
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
333131,Woodland Road No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,38.31
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,44.67
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,31.22
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,158.2
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,181.8
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.65
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.93
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
333131,Woodland Road No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.6
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,32.62
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,33.02
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.04
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.5
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.78
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
333131,Woodland Road No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.14
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,23.7
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,39.62
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.19
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,164.9
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
333131,Woodland Road No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.1
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.75
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,29.58
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.02
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
