Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
333131,Woodland Road No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.42
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,27.54
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
333131,Woodland Road No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.65
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.18
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.98
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.78
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.57
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
333131,Woodland Road No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,24.29
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.05
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,37.51
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.23
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
333131,Woodland Road No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,31.5
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.4
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,27.44
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
333131,Woodland Road No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,26.59
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,24.09
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.19
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
333131,Woodland Road No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.8
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,24.48
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
333131,Woodland Road No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,25.58
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,25.82
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
333131,Woodland Road No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,28.37
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,24.59
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.02
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
333131,Woodland Road No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,25.62
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.63
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.8
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
