Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
333131,Woodland Road No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,27.03
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.34
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,19.51
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
333131,Woodland Road No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.04
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
333131,Woodland Road No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.34
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,23.51
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.43
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.68
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
333131,Woodland Road No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,25.69
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,21.55
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.93
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
333131,Woodland Road No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.68
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,22.54
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.95
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.91
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
333131,Woodland Road No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.75
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.75
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.83
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.38
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
333131,Woodland Road No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,20.63
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.11
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
333131,Woodland Road No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,23.08
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.37
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,25.18
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.75
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.66
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,21.95
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.35
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
