Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
333131,Woodland Road No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.76
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.75
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,24.3
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.94
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.02
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,20.08
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,22.38
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,27.55
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.61
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.37
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,24.01
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,25.52
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
333131,Woodland Road No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.31
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,22.44
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,20.52
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
333131,Woodland Road No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.66
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.3
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,20.61
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,22.79
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.16
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.63
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
333131,Woodland Road No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.39
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,24.52
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,22.44
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
333131,Woodland Road No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,25.36
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.87
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.32
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
