Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,23.4
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,23.46
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
333131,Woodland Road No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333131,Woodland Road No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,24.95
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.65
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
333131,Woodland Road No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.98
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,23.86
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.55
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.36
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.19
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
333131,Woodland Road No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.13
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.01
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.81
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.26
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.92
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
333131,Woodland Road No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.09
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.47
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,24.5
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.14
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
333131,Woodland Road No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.99
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.93
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.27
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
333131,Woodland Road No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.09
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,19.19
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
