Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
333131,Woodland Road No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.42
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,21.23
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
333131,Woodland Road No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,24.09
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.75
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.64
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.27
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
333131,Woodland Road No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,24.01
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
333131,Woodland Road No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,22.67
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,33.04
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.5
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
333131,Woodland Road No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,30.13
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,27.95
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,27.57
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
333131,Woodland Road No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,23.39
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,23.04
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,19.97
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.23
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
333131,Woodland Road No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.94
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,23.43
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,23.76
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,22.68
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.73
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
333131,Woodland Road No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,25.47
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,24.92
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.01
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.4
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
333131,Woodland Road No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,22.04
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,29.27
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,23.19
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
