Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
333131,Woodland Road No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.57
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.33
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,31.22
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,24.83
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
333131,Woodland Road No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,33.03
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,24.84
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
333131,Woodland Road No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.3
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,21.72
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,25.78
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
333131,Woodland Road No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.4
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,24.57
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,34.03
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,28.14
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.4
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
333131,Woodland Road No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,25.26
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,37.64
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,28.03
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,154.5
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.74
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
333131,Woodland Road No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.17
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,22.98
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,31.11
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,30.94
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
333131,Woodland Road No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.65
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,36.69
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.37
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.2
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
333131,Woodland Road No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,22.7
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,40.29
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.31
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,164.7
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.24
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
333131,Woodland Road No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.58
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,26.29
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,24.21
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
