Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,15.19
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,20.67
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,22.2
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.82
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.68
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
333131,Woodland Road No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.26
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.96
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
333131,Woodland Road No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.12
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,17.64
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
333131,Woodland Road No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.63
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
333131,Woodland Road No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.34
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333131,Woodland Road No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,16.01
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.97
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.35
