Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.5
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.13
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,21.4
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
333131,Woodland Road No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,21.5
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,21.75
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.63
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
