Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,20.58
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,17.21
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,16.34
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,18.97
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.67
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.8
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.22
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,17.52
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
