Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,18.64
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,18.46
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
333131,Woodland Road No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.89
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
333131,Woodland Road No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,18.59
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
333131,Woodland Road No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,24.32
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,25.37
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,23.65
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
333131,Woodland Road No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
