Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.02
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
333131,Woodland Road No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,18.16
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.74
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.57
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,18.66
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333131,Woodland Road No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,20.03
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.31
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,19.14
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,21.8
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,20.17
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.76
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,20.16
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,23.87
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
333131,Woodland Road No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.78
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,24.73
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
