Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.2
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,24.53
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,22.61
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
333131,Woodland Road No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,24.07
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,23.59
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,17.4
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
333131,Woodland Road No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.76
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,25.71
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,23.51
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,17.5
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
333131,Woodland Road No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,27.79
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,25.56
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,17.6
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
333131,Woodland Road No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.27
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.17
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,17.7
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.85
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,19.09
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.93
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,17.8
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.14
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.08
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.74
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.36
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
333131,Woodland Road No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,31.63
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.2
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
333131,Woodland Road No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.37
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,29.16
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.11
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
