Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
333131,Woodland Road No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.91
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,35.15
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.74
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,144.6
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,18.2
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
333131,Woodland Road No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,29.63
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,33.98
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.91
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.7
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.87
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
333131,Woodland Road No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,26.28
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,30.41
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.95
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.55
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
333131,Woodland Road No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,23.23
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,25.2
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.41
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
333131,Woodland Road No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,25.26
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,28.56
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,24.97
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
333131,Woodland Road No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.67
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.49
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.92
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.81
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
333131,Woodland Road No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.05
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.86
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,26.15
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,29.47
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
333131,Woodland Road No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.03
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,34.52
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.0
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.3
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
333131,Woodland Road No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,36.93
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.09
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
