Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
333131,Woodland Road No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.81
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,36.21
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,29.82
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.9
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.28
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.35
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
333131,Woodland Road No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.11
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,26.12
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,35.63
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,35.42
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,147.2
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,147.5
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.53
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
333131,Woodland Road No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,25.98
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,33.3
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,34.76
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.4
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
333131,Woodland Road No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.12
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,30.88
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,34.76
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,33.86
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,127.7
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,142.9
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.73
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.81
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.75
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
333131,Woodland Road No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.24
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.34
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,36.53
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,36.68
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.78
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
333131,Woodland Road No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.12
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.35
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,27.28
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,38.66
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,38.61
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,157.8
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,159.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.12
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.19
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
333131,Woodland Road No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.53
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.72
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,36.56
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,41.81
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.1
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,173.1
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.65
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.65
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
333131,Woodland Road No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,28.97
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,33.45
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,45.07
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,187.4
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.14
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.85
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
333131,Woodland Road No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.99
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,33.04
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,36.9
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,49.34
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.7
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.9
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,205.3
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.36
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.45
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.34
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
333131,Woodland Road No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
