Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,35.33
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,30.53
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,48.24
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.1
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,200.1
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,18.2
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.99
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.4
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
333131,Woodland Road No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,34.85
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,30.1
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,50.0
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,144.8
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.7
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,205.7
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.38
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.3
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.4
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
333131,Woodland Road No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.73
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,33.69
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,32.74
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,43.8
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,140.4
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,180.7
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.55
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.96
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.6
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.29
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
333131,Woodland Road No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.68
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.94
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.62
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,37.53
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,50.7
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,210.7
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.02
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.7
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.16
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.03
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.23
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
333131,Woodland Road No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.63
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.69
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.73
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,33.61
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,43.8
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,52.77
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,179.6
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,217.7
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.78
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.5
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.76
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.24
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.22
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
333131,Woodland Road No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,27.62
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,29.64
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,46.71
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,57.74
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.3
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,190.5
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,239.2
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.45
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.62
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.6
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,99.03
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.97
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.07
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
333131,Woodland Road No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.75
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,30.71
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.64
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.0
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,29.05
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,47.96
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,48.11
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.0
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,195.7
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,198.6
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.33
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.9
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,122.3
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.5
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.36
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.52
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.89
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
333131,Woodland Road No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.4
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.19
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,43.75
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.92
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,179.0
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,189.8
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,17.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.36
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.32
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.35
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
333131,Woodland Road No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.41
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.81
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,26.9
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,37.34
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,48.99
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,202.7
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.1
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.05
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.53
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
333131,Woodland Road No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.68
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.19
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.59
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,32.07
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,37.62
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.7
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
