Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.53
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.6
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
333131,Woodland Road No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,26.07
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,29.73
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,29.96
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.76
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.5
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.24
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.32
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
333131,Woodland Road No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,29.74
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.17
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,31.5
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,35.94
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.44
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.0
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,147.7
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.64
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
333131,Woodland Road No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.54
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.48
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,31.34
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,37.48
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.1
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,154.6
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.44
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.44
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
333131,Woodland Road No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.01
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.05
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,26.25
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,33.9
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,27.48
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.4
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.03
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.43
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
333131,Woodland Road No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.26
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.98
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,25.32
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,34.07
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.97
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.35
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.21
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.72
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
333131,Woodland Road No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.19
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.61
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.46
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,32.48
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.09
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.56
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.34
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
333131,Woodland Road No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.77
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.48
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.46
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,26.07
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.79
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.49
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
333131,Woodland Road No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,26.07
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,30.18
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.09
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.07
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.16
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
333131,Woodland Road No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,32.25
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,37.81
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.02
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,157.2
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
