Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.86
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
333131,Woodland Road No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,34.41
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.2
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,27.87
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.3
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.35
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
333131,Woodland Road No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,32.78
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,33.16
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.37
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,136.6
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.2
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
333131,Woodland Road No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.59
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,35.68
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,30.93
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.4
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,147.3
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
333131,Woodland Road No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.29
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,37.26
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.63
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.88
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,153.7
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.07
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.2
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
333131,Woodland Road No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.98
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,36.06
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.11
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.18
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,149.2
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.27
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
333131,Woodland Road No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.51
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,31.93
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,29.69
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.7
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.3
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.86
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.51
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
333131,Woodland Road No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.83
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,32.78
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.92
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.73
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
333131,Woodland Road No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.01
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.8
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.11
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,33.46
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.22
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
333131,Woodland Road No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,23.38
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,30.83
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.84
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
333131,Woodland Road No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
