Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.2
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,18.98
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,25.71
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.96
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
333131,Woodland Road No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.67
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,29.22
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,23.5
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.6
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
333131,Woodland Road No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.45
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,30.19
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,27.45
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.29
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.4
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.92
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,25.36
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,31.07
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.38
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
333131,Woodland Road No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.33
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,26.34
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,31.17
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
333131,Woodland Road No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.18
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.85
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,29.59
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,34.39
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.9
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.74
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
333131,Woodland Road No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.61
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.68
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,26.27
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,31.45
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.6
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.39
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
333131,Woodland Road No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.62
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,26.67
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,27.72
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,26.74
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.8
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.78
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.91
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.23
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,27.74
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.58
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,21.09
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.59
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
333131,Woodland Road No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,33.2
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.85
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,91.9
