Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
333131,Woodland Road No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,24.19
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,29.92
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.81
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
333131,Woodland Road No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.39
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.43
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,34.88
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.89
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.08
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.31
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
333131,Woodland Road No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.52
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.43
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,35.26
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,24.17
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.5
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.58
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.43
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
333131,Woodland Road No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.24
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,20.26
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,32.82
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,22.47
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.4
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.7
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.13
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.36
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
333131,Woodland Road No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.47
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.17
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,39.44
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.16
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,161.4
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.05
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.49
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
333131,Woodland Road No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,26.44
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,38.33
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,157.3
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.06
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.73
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.47
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
333131,Woodland Road No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.18
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,24.09
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,24.36
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,36.34
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,31.34
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,149.1
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.3
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.83
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.79
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
333131,Woodland Road No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.71
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.6
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.83
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,48.23
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,29.47
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,198.1
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.37
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.49
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.86
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
333131,Woodland Road No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.59
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.91
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,47.72
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,28.35
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,122.8
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,193.7
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
