Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.81
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.53
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
333131,Woodland Road No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.35
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,46.85
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,33.17
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,191.3
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.48
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.19
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
333131,Woodland Road No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.1
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,36.29
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,113.5
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.52
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,36.75
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,32.57
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.24
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
333131,Woodland Road No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,25.79
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,39.75
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,29.25
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,161.3
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.88
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
333131,Woodland Road No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.67
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,24.94
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,30.32
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.16
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.79
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
333131,Woodland Road No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.07
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,29.28
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,26.26
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.2
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
333131,Woodland Road No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.14
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,26.03
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.9
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.4
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.09
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
333131,Woodland Road No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,24.26
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,36.45
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.89
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,151.2
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.89
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.86
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
333131,Woodland Road No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.31
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.07
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,36.15
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,21.21
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.24
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
333131,Woodland Road No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.74
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.07
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,24.9
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,32.09
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,26.97
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
