Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.02
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
333131,Woodland Road No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.33
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,27.03
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,25.06
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,22.49
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.33
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
333131,Woodland Road No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,33.79
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,31.51
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.34
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.2
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.4
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.41
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
333131,Woodland Road No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.37
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,25.01
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,23.82
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
333131,Woodland Road No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,22.32
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,26.32
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.42
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.02
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
333131,Woodland Road No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.14
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,22.68
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,24.83
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
333131,Woodland Road No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,26.71
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.43
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
333131,Woodland Road No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.94
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.56
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
333131,Woodland Road No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.92
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,21.05
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
333131,Woodland Road No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,21.88
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
333131,Woodland Road No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
