Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.81
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.72
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
333131,Woodland Road No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,24.58
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,16.93
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.42
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.79
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
333131,Woodland Road No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.26
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
333131,Woodland Road No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
333131,Woodland Road No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.56
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.2
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
