Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.79
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
333131,Woodland Road No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.88
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
333131,Woodland Road No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
333131,Woodland Road No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
