Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.56
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
333131,Woodland Road No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,20.78
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
333131,Woodland Road No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,20.27
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,17.16
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,20.73
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,21.17
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.34
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.4
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,21.43
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
333131,Woodland Road No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.08
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333131,Woodland Road No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,14.5
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
