Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.88
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
333131,Woodland Road No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.71
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.57
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
333131,Woodland Road No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.17
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,14.28
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,16.6
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,13.67
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,20.85
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,13.73
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.91
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
333131,Woodland Road No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.57
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
333131,Woodland Road No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.4
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.75
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
333131,Woodland Road No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,17.22
