Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,15.26
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
333131,Woodland Road No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.96
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.1
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
333131,Woodland Road No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,17.2
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.26
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.7
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,17.4
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
333131,Woodland Road No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.87
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.35
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,17.5
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
333131,Woodland Road No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.13
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,17.6
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
333131,Woodland Road No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,19.63
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,17.7
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
333131,Woodland Road No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.89
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,19.27
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,17.8
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
333131,Woodland Road No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,16.4
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
