Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,17.8
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.42
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.76
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,16.17
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,17.1
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,21.98
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.6
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.41
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
333131,Woodland Road No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,22.13
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,17.5
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,26.07
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,17.7
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
333131,Woodland Road No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,22.48
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.8
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
333131,Woodland Road No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.05
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,23.04
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
333131,Woodland Road No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.03
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,25.59
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
333131,Woodland Road No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.94
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,20.18
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.91
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,18.2
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
