Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
333131,Woodland Road No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
333131,Woodland Road No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,25.64
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.45
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
333131,Woodland Road No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,30.25
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.59
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
333131,Woodland Road No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,26.67
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,26.31
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.38
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.2
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
333131,Woodland Road No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.3
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,29.66
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,29.86
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.33
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.62
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
333131,Woodland Road No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.21
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.87
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,33.57
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.01
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.4
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.2
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.83
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
333131,Woodland Road No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.21
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.35
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,30.57
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.23
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.6
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
333131,Woodland Road No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.26
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.89
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.28
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,31.65
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,34.03
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
333131,Woodland Road No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.43
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.02
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,33.36
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,31.84
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.61
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.43
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.17
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
333131,Woodland Road No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.17
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.78
