Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.59
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,22.18
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,34.45
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.2
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.12
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
333131,Woodland Road No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.05
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.87
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.82
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.17
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,33.32
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.83
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
333131,Woodland Road No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.23
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,31.99
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.9
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.72
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.5
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
333131,Woodland Road No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,27.13
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,34.12
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.77
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.22
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
333131,Woodland Road No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.39
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,31.62
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,33.7
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.17
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,132.1
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.0
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
333131,Woodland Road No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.21
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.51
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,34.0
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,38.94
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.65
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,140.9
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,158.0
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.79
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.91
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
333131,Woodland Road No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.19
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.79
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.56
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,32.26
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,44.18
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.88
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.9
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,181.2
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.05
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.73
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
333131,Woodland Road No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.24
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.79
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,34.46
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,52.2
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,34.47
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,143.2
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,212.1
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,144.3
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.3
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.89
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.15
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
333131,Woodland Road No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.9
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.52
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,35.67
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,50.18
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,39.44
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.5
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,207.0
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,163.7
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.12
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.39
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
333131,Woodland Road No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.15
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,42.63
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,37.21
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,38.49
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,176.7
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.9
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.8
