Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.8
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
333131,Woodland Road No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.03
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,37.67
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,40.36
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,42.58
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,155.2
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,163.4
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,176.1
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.16
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.07
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.85
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
333131,Woodland Road No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.9
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.22
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,37.53
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,48.63
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,48.54
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,156.0
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,198.3
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,200.7
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.65
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.62
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.51
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
333131,Woodland Road No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.16
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.48
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.54
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,41.91
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,49.59
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,47.37
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,174.2
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,203.1
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,197.0
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.71
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.67
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.84
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
333131,Woodland Road No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.21
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.01
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,38.14
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,48.01
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,49.49
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,159.4
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,196.4
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,205.3
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.48
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.8
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,96.69
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.47
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.46
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
333131,Woodland Road No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.93
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.3
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,38.03
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,48.83
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,45.33
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,200.0
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,188.7
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.78
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.67
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.0
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.7
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,96.59
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.73
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.46
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
333131,Woodland Road No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.35
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.53
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,42.22
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,43.4
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,48.58
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,176.1
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,177.6
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,202.0
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.44
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.88
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.67
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.43
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
333131,Woodland Road No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.53
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.67
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,42.36
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,37.41
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,49.56
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,174.6
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,204.2
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.37
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.52
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.2
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.92
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
333131,Woodland Road No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.06
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.12
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.28
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,49.75
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,33.7
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,45.77
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,206.2
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.2
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,188.4
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.14
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,106.87
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.27
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.36
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.4
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
333131,Woodland Road No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.6
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.65
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,53.54
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,32.61
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,40.0
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,220.7
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.3
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,165.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.91
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
