Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.98
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,101.09
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.76
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.8
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.5
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
333131,Woodland Road No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.83
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.66
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,56.06
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,41.17
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,43.27
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,233.3
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,168.4
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,180.1
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.23
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.56
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.1
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.74
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.54
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
333131,Woodland Road No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.79
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,49.38
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,39.69
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,42.54
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,205.0
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,162.8
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,177.2
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.57
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.97
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,105.39
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.75
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.44
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
333131,Woodland Road No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.46
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.2
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,50.13
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,39.42
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.6
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,209.1
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,161.8
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,189.6
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.55
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.63
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.2
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.17
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.91
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.08
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
333131,Woodland Road No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.77
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.59
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,45.65
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,37.95
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,51.17
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,189.9
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,212.0
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.18
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.03
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.5
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.55
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.63
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.62
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
333131,Woodland Road No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,30.97
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,27.76
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,46.06
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,41.15
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,49.49
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,190.4
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,167.7
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,204.5
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.57
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,17.7
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.6
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.63
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.04
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
333131,Woodland Road No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,33.45
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.49
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,47.1
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,45.59
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,46.63
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,194.8
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,185.7
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,192.9
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.99
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,17.5
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.59
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.64
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.84
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.0
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
333131,Woodland Road No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,28.67
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.11
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,43.61
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,49.32
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,45.16
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,180.1
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,200.8
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,186.9
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.22
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.82
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,96.59
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.46
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.06
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
333131,Woodland Road No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.18
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.05
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,39.74
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,52.35
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,43.45
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,165.4
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,213.4
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,180.4
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.8
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.32
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,17.1
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.77
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.14
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.08
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
333131,Woodland Road No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.13
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.0
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.44
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,36.37
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,44.35
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,39.75
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,151.0
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,182.4
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,164.8
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
