Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.59
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.39
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.17
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
333131,Woodland Road No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.34
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.79
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,34.75
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,40.19
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,31.75
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,164.2
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.02
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,86.25
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.4
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
333131,Woodland Road No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.2
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,32.54
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,38.66
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,28.64
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.0
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,158.3
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.15
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.98
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.17
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
333131,Woodland Road No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,29.81
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,42.94
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,28.67
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,175.3
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.15
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.95
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
333131,Woodland Road No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,24.86
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.31
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.27
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,33.83
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,40.85
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,28.79
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.7
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,169.1
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.75
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.87
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
333131,Woodland Road No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.97
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,30.65
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,36.27
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,29.53
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.87
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.7
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
333131,Woodland Road No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,26.09
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.92
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,29.92
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,37.1
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.86
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.6
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.37
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
333131,Woodland Road No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,26.37
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.52
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,29.18
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,31.71
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,26.21
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.74
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.75
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
333131,Woodland Road No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,28.44
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,28.81
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,24.9
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.97
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.99
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
333131,Woodland Road No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,28.89
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,30.69
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
333131,Woodland Road No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.56
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
