Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,28.14
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,31.5
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.45
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.03
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.45
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
333131,Woodland Road No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.57
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,28.27
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,30.13
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.67
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.5
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.11
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.21
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
333131,Woodland Road No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.92
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.68
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,36.92
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.9
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.83
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
333131,Woodland Road No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.01
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,23.04
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,27.28
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,26.12
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.26
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.03
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
333131,Woodland Road No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.32
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.86
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,23.5
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,29.84
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,27.34
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.25
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
333131,Woodland Road No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,27.05
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,39.25
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,102.4
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,162.4
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
333131,Woodland Road No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.77
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,28.39
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,30.1
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
333131,Woodland Road No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.12
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,33.37
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,25.22
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.13
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
333131,Woodland Road No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,33.89
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,26.14
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.2
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
333131,Woodland Road No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.75
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.63
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,37.72
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,28.06
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,153.9
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
