Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.32
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.92
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
333131,Woodland Road No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,24.75
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,39.73
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,162.7
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.05
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
333131,Woodland Road No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,24.54
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,38.89
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,159.1
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.76
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
333131,Woodland Road No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,23.99
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,28.28
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,43.54
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.02
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.9
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,177.4
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.11
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.57
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
333131,Woodland Road No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.62
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.88
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,33.14
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,37.67
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,24.78
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,140.4
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,154.6
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.4
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
333131,Woodland Road No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.93
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.84
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,44.99
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,33.9
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,27.87
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,185.8
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.51
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
333131,Woodland Road No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,21.61
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,24.75
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,24.91
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,36.32
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,26.03
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,148.7
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.01
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
333131,Woodland Road No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,24.16
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,25.57
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.74
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,19.91
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,48.09
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,22.99
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,196.1
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.13
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
333131,Woodland Road No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.96
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.5
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.52
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,24.57
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,34.64
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,33.19
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,142.1
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.81
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.06
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
333131,Woodland Road No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.93
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.77
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.85
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,24.11
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,29.45
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,25.36
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
