Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.66
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.62
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
333131,Woodland Road No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.02
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,28.5
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,40.74
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,21.29
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,169.8
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.13
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
333131,Woodland Road No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.45
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,22.25
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,28.43
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,37.12
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.74
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.67
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
333131,Woodland Road No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,22.8
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,25.37
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,27.22
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.72
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
333131,Woodland Road No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,21.36
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,29.17
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.68
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,22.57
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
333131,Woodland Road No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,19.12
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.73
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,34.88
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,27.18
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.25
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,144.6
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.2
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.94
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
333131,Woodland Road No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,32.98
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,35.82
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,23.3
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.8
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.95
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,12.0
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
333131,Woodland Road No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.14
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,32.65
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,37.15
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,27.01
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,153.0
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.34
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.5
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
333131,Woodland Road No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.76
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,38.68
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,28.51
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.62
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,159.1
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,11.8
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.02
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
333131,Woodland Road No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,36.05
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,24.94
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,149.3
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,11.7
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
