Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
333131,Woodland Road No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,19.91
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,31.81
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,29.6
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.63
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,11.6
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.33
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
333131,Woodland Road No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.91
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,21.51
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,42.04
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.13
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,172.6
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.29
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,11.5
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.64
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
333131,Woodland Road No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.9
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,31.63
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.87
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
333131,Woodland Road No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.97
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.69
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.77
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.31
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,24.14
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,11.3
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
333131,Woodland Road No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.8
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.77
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,29.4
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,22.51
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,11.3
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
333131,Woodland Road No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,29.78
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,23.08
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.57
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
333131,Woodland Road No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.54
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,33.18
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,21.25
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
333131,Woodland Road No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.96
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.66
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,21.9
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,33.86
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,22.1
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.6
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
333131,Woodland Road No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,24.87
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,29.04
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,22.41
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.63
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
333131,Woodland Road No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
