Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,26.38
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,34.62
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.51
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.2
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
333131,Woodland Road No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,25.56
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,27.72
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,23.78
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.82
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
333131,Woodland Road No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.64
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,28.56
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.96
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
333131,Woodland Road No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,37.59
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,23.35
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,154.6
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,11.3
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
333131,Woodland Road No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,23.69
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.95
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
333131,Woodland Road No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.39
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
333131,Woodland Road No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.54
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.95
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.46
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,11.5
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
333131,Woodland Road No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.37
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,11.6
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
333131,Woodland Road No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,16.45
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,11.6
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.09
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
