Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,11.7
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.41
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,11.8
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,11.8
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.62
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.69
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,12.0
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,12.2
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.76
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
