Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,12.6
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.7
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.57
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.71
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.48
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.86
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.95
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.93
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,16.48
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
