Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.7
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,16.24
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,19.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,20.63
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.77
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,14.98
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,17.38
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.21
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,18.78
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,16.64
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333131,Woodland Road No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,18.29
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.65
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.91
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,20.27
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
