Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,13.93
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,21.27
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,15.83
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,17.81
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,17.11
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.67
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,17.55
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,16.96
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,23.61
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,15.94
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,22.85
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,24.99
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
