Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333131,Woodland Road No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.75
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.67
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,18.62
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
333131,Woodland Road No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.92
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,20.48
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,16.6
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,18.38
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
333131,Woodland Road No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.87
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.85
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.07
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,21.22
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
333131,Woodland Road No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,28.32
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.25
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
