Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
333131,Woodland Road No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,24.15
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.53
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333131,Woodland Road No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.87
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.27
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,24.83
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.67
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
333131,Woodland Road No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,20.84
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,20.56
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.75
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.28
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.38
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.84
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
333131,Woodland Road No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,22.68
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,29.71
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,25.73
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
333131,Woodland Road No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,24.7
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.32
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.56
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
333131,Woodland Road No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,24.9
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.38
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.57
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.14
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
333131,Woodland Road No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
