Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,24.02
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,22.92
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.62
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
333131,Woodland Road No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,26.27
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,24.24
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.89
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
333131,Woodland Road No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.86
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,26.47
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,30.81
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.99
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.04
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
333131,Woodland Road No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,34.58
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,29.15
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.29
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,143.7
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.8
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.21
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
333131,Woodland Road No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.21
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,24.08
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,29.84
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.47
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.6
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
333131,Woodland Road No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.63
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,26.67
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,28.39
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.73
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
333131,Woodland Road No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.84
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.87
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,35.35
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.26
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
333131,Woodland Road No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.61
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.43
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,33.25
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,36.6
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.25
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.1
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.08
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.29
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
333131,Woodland Road No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.85
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.11
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,31.16
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.94
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.98
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.18
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.34
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
333131,Woodland Road No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.06
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.87
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,28.43
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,28.7
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,32.15
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
