Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.92
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.96
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.75
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
333131,Woodland Road No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,29.79
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.07
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.91
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,27.36
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,30.58
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.55
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.36
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.27
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
333131,Woodland Road No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.3
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,32.78
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,30.51
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,34.83
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.6
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.36
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.38
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
333131,Woodland Road No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.23
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,35.93
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,33.26
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,36.91
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.0
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.77
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.32
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.95
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
333131,Woodland Road No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.18
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.6
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,42.01
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,36.02
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,39.29
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,174.9
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,149.2
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,163.1
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.83
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.08
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.72
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
333131,Woodland Road No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.94
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,42.15
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,50.29
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,37.1
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,175.7
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,206.2
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.41
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.88
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.29
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
333131,Woodland Road No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.07
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.3
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,39.1
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,51.16
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,39.75
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,163.6
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,210.8
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,165.8
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.48
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.43
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.18
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
333131,Woodland Road No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.59
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,36.69
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,52.08
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,41.6
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,214.6
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,173.4
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.77
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.89
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.21
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
333131,Woodland Road No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.26
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.43
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,34.26
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,51.27
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.2
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,143.5
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,210.3
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.45
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.02
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.22
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
333131,Woodland Road No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.27
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.37
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,36.47
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,48.55
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,36.33
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,198.3
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
