Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.76
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.35
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.57
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
333131,Woodland Road No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.66
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.53
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,42.36
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,43.63
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,38.24
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,177.0
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,181.2
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.41
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.83
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
333131,Woodland Road No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.49
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,49.88
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,33.6
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,33.64
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,206.1
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.9
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.7
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.46
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.47
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.27
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
333131,Woodland Road No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.99
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.38
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,50.94
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,39.6
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,39.22
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,212.3
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,164.2
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.9
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.18
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.15
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.72
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.08
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
333131,Woodland Road No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.15
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,41.59
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,38.97
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,42.5
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,174.1
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,162.5
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,178.2
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.11
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.93
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.15
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
333131,Woodland Road No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.42
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.37
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,48.22
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,33.74
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,41.25
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,201.7
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,172.5
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.29
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.74
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
333131,Woodland Road No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.09
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,47.96
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,32.65
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,41.36
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,200.4
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,173.5
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.93
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.41
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.63
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
333131,Woodland Road No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.38
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,47.88
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.6
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.72
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,200.1
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,162.7
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.2
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.54
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
333131,Woodland Road No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,43.91
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,31.21
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,42.06
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,183.3
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,175.9
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.88
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.38
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
333131,Woodland Road No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.46
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,37.38
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,35.28
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,42.3
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,156.3
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,147.0
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,177.0
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.64
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.89
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.65
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
333131,Woodland Road No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
