Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.74
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.28
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,32.13
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,38.28
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,40.92
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,157.9
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,170.2
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.3
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.58
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
333131,Woodland Road No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.54
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.23
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.32
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,33.47
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,41.69
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.5
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,172.5
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.95
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.74
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.49
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
333131,Woodland Road No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.73
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.32
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.21
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.88
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,35.02
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.98
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.08
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
333131,Woodland Road No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.83
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.56
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.8
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,36.77
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,32.41
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,150.7
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.47
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
333131,Woodland Road No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.69
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.34
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.16
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,33.73
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.23
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
333131,Woodland Road No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,32.33
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.82
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
333131,Woodland Road No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.85
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.41
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.79
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,27.95
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
333131,Woodland Road No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.92
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.55
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
333131,Woodland Road No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.32
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.36
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
333131,Woodland Road No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.42
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.4
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.09
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
