Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
333131,Woodland Road No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.44
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
333131,Woodland Road No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.17
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.53
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
333131,Woodland Road No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,18.04
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.25
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
333131,Woodland Road No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.04
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.58
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.48
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.5
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.88
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,19.74
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.34
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
333131,Woodland Road No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.79
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
333131,Woodland Road No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,22.47
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.45
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
