Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
333131,Woodland Road No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,26.34
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.69
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
333131,Woodland Road No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.08
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.65
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.26
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
333131,Woodland Road No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.03
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,32.52
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.71
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
333131,Woodland Road No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,28.27
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.62
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.94
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
333131,Woodland Road No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.92
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.65
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.09
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.89
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,26.39
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.48
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.89
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.24
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
