Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.47
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.65
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,22.25
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333131,Woodland Road No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.66
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.94
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.33
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
333131,Woodland Road No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.27
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,26.64
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,23.22
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
333131,Woodland Road No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,18.69
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.07
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,22.98
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
333131,Woodland Road No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,22.83
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.33
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.61
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.73
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.73
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
333131,Woodland Road No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.95
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.67
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
