Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.44
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.88
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.06
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
333131,Woodland Road No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,22.04
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,26.7
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.18
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.36
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
333131,Woodland Road No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,14.38
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,23.03
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.94
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
333131,Woodland Road No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.01
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.33
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.76
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
333131,Woodland Road No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.84
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,38.82
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.99
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,103.8
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,160.5
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.38
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
333131,Woodland Road No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.42
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,29.02
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.6
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
333131,Woodland Road No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.53
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,21.46
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,24.42
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
333131,Woodland Road No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.1
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.24
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,20.92
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
333131,Woodland Road No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.84
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.82
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.99
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.7
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.84
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
