Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
333131,Woodland Road No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.41
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,21.91
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.76
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
333131,Woodland Road No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.68
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,23.22
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
333131,Woodland Road No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.24
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.54
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,24.47
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.96
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.29
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.25
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
333131,Woodland Road No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.1
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.13
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
333131,Woodland Road No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.58
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.98
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,24.95
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
333131,Woodland Road No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,22.21
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.4
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
333131,Woodland Road No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.2
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,26.45
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,23.82
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,30.47
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.03
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
333131,Woodland Road No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,20.89
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.26
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,44.13
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,23.45
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.8
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,182.6
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
