Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.67
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
333131,Woodland Road No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.23
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.31
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,34.16
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,26.07
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,31.96
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,143.4
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.2
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.06
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
333131,Woodland Road No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,30.7
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,28.65
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
333131,Woodland Road No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,36.98
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.64
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.9
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.76
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.82
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
333131,Woodland Road No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.64
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,32.63
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.6
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
333131,Woodland Road No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.99
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,26.59
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.6
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
333131,Woodland Road No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.45
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,26.25
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,19.66
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
333131,Woodland Road No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,20.98
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,25.88
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,20.91
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
333131,Woodland Road No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,21.96
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.64
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
333131,Woodland Road No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,32.83
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.6
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
