Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
333131,Woodland Road No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
333131,Woodland Road No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,15.05
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
333131,Woodland Road No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.63
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.09
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.75
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
