Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,19.21
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333131,Woodland Road No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.3
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,19.03
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,14.16
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.09
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,20.93
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,18.96
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,21.24
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
