Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333131,Woodland Road No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,22.0
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
333131,Woodland Road No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,22.96
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,20.16
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,18.39
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333131,Woodland Road No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,20.16
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,22.17
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,21.56
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,21.38
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
