Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.63
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.74
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
333131,Woodland Road No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,21.05
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333131,Woodland Road No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,26.26
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.27
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
333131,Woodland Road No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,26.1
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
333131,Woodland Road No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,22.16
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
333131,Woodland Road No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.91
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.97
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.6
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
