Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333131,Woodland Road No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,16.39
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.52
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.89
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.96
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.39
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.58
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.42
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.57
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.98
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,20.03
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
333131,Woodland Road No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,22.7
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,22.08
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,21.69
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
