Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
333131,Woodland Road No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.7
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,26.34
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.69
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
333131,Woodland Road No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.95
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,28.59
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.12
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
333131,Woodland Road No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.98
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,33.36
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.8
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.1
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.85
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
333131,Woodland Road No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.89
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.35
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,43.18
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.49
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,176.4
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
333131,Woodland Road No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.53
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.36
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,37.11
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.97
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.8
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.9
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
333131,Woodland Road No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,34.04
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.54
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
333131,Woodland Road No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,31.54
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.39
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
333131,Woodland Road No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,29.36
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.12
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
333131,Woodland Road No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.13
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.36
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.44
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
